Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97513
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,430.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,430.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,430.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,270.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,270.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,464.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,470.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,467.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9975
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,135.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,136.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,135.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,98.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,98.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,174.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,175.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,174.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98273
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,128.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,112.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97546
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,438.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,439.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,438.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,300.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,301.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,440.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,447.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99307
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,152.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,152.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,152.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,99.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98022
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,137.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,137.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,77.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96509
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94382
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,102.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,451.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,452.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,452.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,312.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,312.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,422.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,422.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99551
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,141.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,142.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,141.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,82.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,129.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,129.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,153.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,153.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97662
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,127.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,473.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,474.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,474.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,265.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,265.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,447.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,447.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,447.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
