Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98914
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9924
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,143.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,143.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,121.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,118.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,118.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9743
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95737
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,111.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,110.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,442.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,443.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,443.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,284.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,290.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,466.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,467.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,466.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99579
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,154.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,154.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,154.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,107.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,107.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,139.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,125.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,125.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96963
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,113.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,130.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,524.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,528.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,526.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,308.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,308.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,413.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,413.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99646
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98859
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97891
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,160.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,160.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,104.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95758
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,126.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,130.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,130.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,104.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,127.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,125.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,125.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,517.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,518.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,518.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,366.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,367.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,423.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,423.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99686
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,170.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,170.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,170.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,107.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9787
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,127.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,128.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97443
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.0
