Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,156.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,156.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,109.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,575.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,577.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,576.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,337.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,338.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,452.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,453.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,453.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99637
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99606
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,159.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,160.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,94.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,141.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,142.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,141.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95798
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99228
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,118.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,136.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,136.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97443
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,118.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,118.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,128.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,146.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,146.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,107.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,543.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,543.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,543.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,271.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,271.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,513.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,514.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,513.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,153.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,153.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,153.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,110.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,110.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96997
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,117.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,130.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,130.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,115.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,115.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,120.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,507.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,507.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,507.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,315.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,315.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,471.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,472.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,471.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99667
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9888
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,187.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,187.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,187.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,99.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,150.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,151.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,127.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,118.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,521.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,521.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,521.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,327.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,327.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,490.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,490.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,490.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99625
