Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99078
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,160.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,160.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,108.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,108.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,118.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,154.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,154.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,154.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,167.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,170.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,130.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,95.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,156.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,156.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,156.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,488.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,497.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,492.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,321.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,322.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,575.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,579.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,577.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9964
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98773
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,160.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,160.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,110.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,146.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,146.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,146.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,143.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,143.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,152.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,152.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,133.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,122.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,526.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,526.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,526.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,372.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,372.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,518.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,518.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,518.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98331
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99643
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,175.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,176.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,175.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,165.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,165.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,165.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98202
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,148.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,148.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,148.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,81.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,149.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,153.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,150.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97925
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,135.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,193.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,194.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,194.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,124.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,141.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,588.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,588.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,588.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,335.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,336.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,574.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,578.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,575.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99719
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98099
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99371
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,180.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,185.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,183.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,132.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,132.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,138.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,170.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,171.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,171.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,142.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.12
