Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,184.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,185.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,184.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,124.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,151.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,622.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,625.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,623.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,307.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,312.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,569.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,574.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,571.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99588
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98877
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99576
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,153.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,153.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,153.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,111.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,111.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,144.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,144.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,144.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,129.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,129.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,123.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,96.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,160.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,162.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,161.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,139.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,141.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,141.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,141.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,491.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,492.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,491.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,366.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,366.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,569.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,576.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,573.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99713
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99615
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,170.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,170.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,170.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,154.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,154.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,154.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,169.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,169.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,169.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,149.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,149.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,149.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9729
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,147.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,147.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,135.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,145.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,538.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,548.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,543.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,333.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,335.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,556.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,557.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,556.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99704
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,165.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,166.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,165.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,132.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,132.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,132.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,152.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,153.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,152.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,138.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,138.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,152.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,153.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97421
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,126.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,177.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,179.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,178.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,105.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,133.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,133.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,134.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,547.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,549.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,548.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,392.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,402.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,565.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,566.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,565.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99713
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
