Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,173.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,174.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,174.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,115.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,154.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,154.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,154.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,137.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,172.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,173.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,173.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,174.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,181.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,176.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,178.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,179.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,178.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,138.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,157.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,563.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,564.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,563.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,356.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,359.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,640.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,650.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,642.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99521
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98282
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,154.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,154.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,154.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,95.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,111.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,111.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96915
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,151.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,152.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,152.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,160.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,160.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,84.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,175.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,175.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,175.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,158.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,159.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,158.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,137.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,564.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,565.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,565.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,324.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,325.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,562.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,562.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,562.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99362
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,130.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,131.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,137.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,137.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,137.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,119.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,119.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98486
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98972
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,170.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,178.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,173.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,147.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,147.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,97.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,145.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,158.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,158.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,158.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,99.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,189.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,189.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,189.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,147.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,556.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,566.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,560.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,391.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,396.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,594.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,600.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,599.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99777
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,219.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,220.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,220.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,112.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,165.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,166.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,165.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,188.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,193.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,191.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,94.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,200.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,200.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,200.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
