Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,190.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,198.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,194.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,129.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,164.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,154.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,670.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,678.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,674.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,350.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,350.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,629.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,635.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,632.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9971
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,187.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,187.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,187.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,149.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,149.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,149.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,156.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,167.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,159.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,104.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,152.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,159.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,160.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,159.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,135.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,146.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,600.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,600.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,600.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,370.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,371.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,541.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,551.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,543.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99615
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98614
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99158
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,184.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,185.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,184.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,105.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,124.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,135.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,136.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,182.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,182.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,182.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,160.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,160.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,136.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,170.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,180.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,176.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,156.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,585.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,588.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,587.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,376.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,376.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,637.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,647.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,642.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99728
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98325
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99414
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,201.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,202.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,202.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,132.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,133.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,176.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,177.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,177.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,239.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,242.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,241.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,117.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,148.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,149.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,162.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,162.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,162.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,156.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,156.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,156.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,160.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,165.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,656.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,657.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,657.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,322.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,330.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,677.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,679.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,678.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99637
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,180.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,180.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,180.5
