Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,99.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,160.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,161.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,161.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,148.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,149.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,149.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,204.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,204.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,204.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,121.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,121.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,125.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,148.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,153.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,151.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,141.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,156.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,574.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,582.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,578.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,313.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,320.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,642.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,645.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,644.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99615
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,183.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,187.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,185.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,126.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,127.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,161.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,165.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,162.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,163.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,163.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,163.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,188.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,188.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,188.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,121.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,122.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,112.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,180.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,180.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,180.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,134.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,158.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,145.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,647.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,650.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,649.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,393.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,394.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,595.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,600.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,597.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99722
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99225
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,199.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,199.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,199.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,124.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,124.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,124.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,103.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,104.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,157.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,165.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,163.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,91.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,168.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,169.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,169.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,139.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,139.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,173.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,175.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,174.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,158.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,166.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,164.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,159.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,648.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,656.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,654.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,385.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,385.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,570.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,579.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,577.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99579
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99686
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99078
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,174.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,175.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,174.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,182.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,182.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,182.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,108.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,154.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,158.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,157.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,126.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,128.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,204.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,206.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,205.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,96.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
