Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,111.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,173.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,174.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,174.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,136.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,148.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,555.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,562.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,559.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,521.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,524.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,522.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,611.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,614.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,612.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99649
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,199.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,199.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,199.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,127.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,136.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,110.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,162.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,162.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,162.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,91.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,176.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,179.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,177.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,104.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,139.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,145.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,153.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,147.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,146.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,604.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,605.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,604.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,403.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,412.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,545.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,556.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,550.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99564
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.987
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,160.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,160.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,138.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,140.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,139.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,104.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,105.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99686
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,183.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,183.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,183.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,170.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,170.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,170.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,121.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,119.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,195.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,195.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,195.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,183.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,183.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,183.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,159.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,660.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,660.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,660.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,404.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,407.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,576.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,578.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,577.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99567
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,190.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,191.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,190.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,147.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,149.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,148.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,134.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,134.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,134.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,134.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,110.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,114.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,153.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,155.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,122.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,184.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,185.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,184.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,143.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,248.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,254.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,250.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,174.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,590.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,598.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,594.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,439.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,447.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,442.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,720.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,724.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,721.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99493
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9971
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,175.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,176.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,175.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,147.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,155.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,153.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,175.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,180.62
