Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,176.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96854
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,144.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,145.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,152.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,152.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,152.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,126.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,144.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,144.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,133.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,159.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,167.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,162.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,153.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,570.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,572.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,571.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,511.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,522.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,519.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,632.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,643.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,635.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99344
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99619
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,158.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,164.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,161.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,138.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,135.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,147.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,158.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,151.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,149.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,149.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,149.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,117.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,153.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,159.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,95.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,120.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,142.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,162.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,163.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,162.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,142.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,545.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,551.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,548.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,444.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,451.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,449.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,584.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,592.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,587.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,144.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,145.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,141.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,141.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,141.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,109.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98633
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,143.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,145.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,142.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,143.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,94.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,159.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,160.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,106.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,507.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,509.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,508.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,440.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,454.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,447.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,531.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,543.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,536.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99637
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99673
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,176.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,185.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,181.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,185.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,185.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,185.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,106.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,107.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,149.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,150.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,149.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,107.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,165.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,165.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,165.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,136.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,137.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,137.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,144.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
