Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,111.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,176.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,176.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,176.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,573.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,583.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,579.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,476.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,477.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,477.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,592.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,593.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,593.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99606
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,170.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,172.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,171.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,130.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,131.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,151.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,156.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,152.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,158.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,164.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,159.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,87.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,119.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,129.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,114.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,95.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,145.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,145.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,134.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,554.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,564.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,557.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,397.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,406.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,530.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,535.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,531.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99615
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99753
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,162.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,163.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,163.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,144.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,145.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,145.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,152.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,153.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,153.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,117.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,118.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,132.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,132.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,112.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,121.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,115.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,155.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,155.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,155.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,513.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,514.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,514.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,429.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,430.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,429.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,551.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,553.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,552.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.996
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99484
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,157.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,157.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,134.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,135.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,134.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,132.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,132.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,132.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,125.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,124.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,125.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,171.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,171.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,171.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,138.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,138.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,119.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,142.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,151.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,155.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,154.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,130.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,136.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,564.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,569.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,568.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,492.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,496.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,495.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,552.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,552.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,552.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99683
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99527
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,198.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,198.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,198.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,113.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,121.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,129.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
