Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,151.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,152.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,151.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,130.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,130.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,166.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,166.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,166.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,155.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,156.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,155.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,153.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,153.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,153.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,597.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,597.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,597.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,460.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,460.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,460.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,557.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,564.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,560.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99606
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,183.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,188.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,185.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,102.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,102.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,135.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96921
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,125.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,164.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,167.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,166.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,137.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,153.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,168.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,169.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,168.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,133.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,133.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,178.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,183.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,181.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,148.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,152.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,614.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,619.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,616.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,345.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,347.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,630.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,637.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,635.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99487
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98804
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99634
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,145.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,147.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,89.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,128.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,141.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,142.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,141.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,158.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,159.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,156.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,157.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,157.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,128.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99719
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,169.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,170.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,170.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,173.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,184.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,176.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,147.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,613.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,615.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,613.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,336.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,346.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,590.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,603.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,593.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99716
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99075
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,189.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,190.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,190.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,112.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,113.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99612
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,165.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,166.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,165.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,102.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,171.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,172.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,171.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,108.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,147.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,148.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.88
