Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,112.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,158.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,160.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,159.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,149.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,612.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,620.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,616.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,396.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,400.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,538.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,540.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,539.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99686
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99387
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,174.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,175.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,174.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,121.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,126.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,125.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,106.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,177.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,178.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,177.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,124.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,124.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,143.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,144.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,118.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,118.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,134.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,179.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,179.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,179.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,152.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,630.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,630.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,630.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,366.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,374.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,527.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,528.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,527.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99625
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99451
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,157.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,158.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,102.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,103.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,123.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,123.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,123.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,144.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,145.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,131.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,129.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,112.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,148.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,148.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,108.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,154.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,154.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,154.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,579.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,579.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,579.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,421.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,421.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,521.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,522.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,521.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99194
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,129.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,117.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,117.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,117.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,94.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99802
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,127.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,185.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,185.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,185.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,165.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,166.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,166.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,172.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,172.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,104.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,182.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,182.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,182.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,544.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,545.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,544.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,431.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,443.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,437.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,547.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,549.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,548.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99567
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98834
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99667
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,149.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,149.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,149.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,128.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
