Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99615
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,140.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,140.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,131.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,131.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,163.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,166.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,165.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,143.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,143.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,148.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,148.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,112.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,169.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,170.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,170.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,136.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,579.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,580.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,580.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,413.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,413.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,413.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,562.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,565.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,563.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99615
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.987
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99521
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,139.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,139.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,102.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,124.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,108.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,120.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,143.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,143.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,121.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,124.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,128.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,115.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,530.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,530.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,530.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,386.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,386.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,472.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,472.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,472.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9946
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99158
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,130.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,130.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,113.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,115.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,95.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,136.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,147.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,138.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,105.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,106.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,169.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,169.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,169.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,106.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,129.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,129.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,152.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,152.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,152.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,483.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,492.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,485.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,443.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,450.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,521.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,523.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,522.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99756
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98981
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,201.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,201.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,201.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,92.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,131.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,133.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,143.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,106.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,123.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,131.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.5
