Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,561.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,573.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,570.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,325.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,333.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,465.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,472.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,470.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99588
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99036
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99493
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,140.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,141.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,140.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,103.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,103.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,129.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,145.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,145.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,87.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,116.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,116.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,128.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,450.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,450.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,450.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,382.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,383.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,508.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,512.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,510.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99542
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98532
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99402
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,140.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,140.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,111.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,112.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,92.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,120.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,166.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,166.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,166.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,124.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,118.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,504.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,505.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,505.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,341.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,348.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,460.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,460.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,460.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99744
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,163.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,164.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,163.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,133.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,133.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,142.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,142.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,89.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,117.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,111.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,114.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,120.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,166.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,167.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,166.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,532.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,537.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,534.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,369.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,369.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,543.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,543.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,543.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99698
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99344
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,158.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,158.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,104.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
