Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,108.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,195.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,195.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,195.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,126.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,112.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,133.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,134.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,507.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,507.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,507.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,337.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,337.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,542.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,542.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,542.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99329
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,144.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,144.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,107.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,134.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,135.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,134.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,84.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,137.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,137.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,132.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,194.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,194.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,194.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,122.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,115.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,533.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,542.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,540.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,355.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,357.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,554.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,554.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,554.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98178
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99731
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,130.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,131.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,131.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,158.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,159.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,158.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,102.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,101.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,143.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,143.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,448.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,449.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,448.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,334.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,334.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,505.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,506.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,506.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99619
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99115
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99701
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,154.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,154.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,154.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,144.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,145.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,145.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98163
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,131.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,131.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,111.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,111.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,115.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,121.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,156.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,156.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,156.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,111.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,125.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,112.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,97.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
