Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,134.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,543.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,544.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,544.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,424.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,424.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,483.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,488.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,486.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99561
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99646
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,137.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,140.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,138.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,84.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,131.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,136.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,133.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,132.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,82.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,132.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,153.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,153.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,137.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,167.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,167.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,128.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,145.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,588.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,592.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,590.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,349.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,349.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,528.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,534.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,531.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99518
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98685
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,140.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,141.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,141.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,191.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,192.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,192.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99799
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,168.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,169.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,169.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,187.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,187.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,187.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,130.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,187.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,187.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,187.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,96.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,136.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,555.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,556.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,555.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,441.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,448.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,446.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,568.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,572.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,570.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99609
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99124
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,177.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,184.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,180.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,111.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,137.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,137.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,173.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,173.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,173.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,172.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,172.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,172.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,135.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,192.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,197.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,193.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,140.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,141.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,168.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,679.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,687.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,684.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,340.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,344.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,540.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,543.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,541.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99722
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99252
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,169.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,169.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,169.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,94.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99591
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,150.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,150.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,150.38
