Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,171.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,171.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,171.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,120.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,153.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,153.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,119.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,559.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,567.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,563.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,307.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,308.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,509.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,516.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,513.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99615
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99496
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,169.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,170.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,169.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,109.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,93.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,133.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,142.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,143.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,135.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,135.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,136.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,228.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,229.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,229.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,111.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,161.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,161.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,161.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,163.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,665.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,667.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,666.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,363.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,363.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,532.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,533.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,533.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99371
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,169.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,170.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,169.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,89.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,89.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,109.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,144.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,145.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,176.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,177.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,177.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,115.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,164.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,164.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,164.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,570.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,571.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,571.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,370.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,370.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,496.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,497.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,496.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.996
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98798
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,165.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,165.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,165.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,86.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,204.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,208.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,205.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,180.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,181.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,181.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,131.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,146.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,147.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,146.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,141.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,143.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,142.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
