Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,146.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,598.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,603.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,599.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,328.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,330.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,550.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,552.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,551.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99667
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,133.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,133.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,133.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,137.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,137.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,137.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,179.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,180.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,179.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,142.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,143.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95846
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,128.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,150.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,143.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,143.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,122.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,105.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,585.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,585.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,585.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,315.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,315.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,536.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,537.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,536.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99792
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99612
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99536
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,192.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,193.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,192.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,117.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,105.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,199.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,201.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,200.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,114.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,152.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,621.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,623.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,622.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,389.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,390.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,452.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,453.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,453.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9859
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99316
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,140.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,141.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,140.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99359
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,80.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,94.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,124.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,131.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,507.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,509.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,508.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,364.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,367.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,422.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,423.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99374
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,152.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,153.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,152.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,71.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,119.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,121.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,142.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,142.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
