Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,111.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,119.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,144.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,146.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,159.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,159.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,159.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,160.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,162.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,161.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,134.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,549.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,552.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,551.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,366.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,368.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,525.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,532.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,528.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99738
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99423
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,178.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,178.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,178.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,93.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,94.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,163.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,163.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,163.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,145.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,145.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,131.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94812
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,156.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,156.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,124.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,147.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,604.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,604.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,604.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,380.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,380.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,471.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,471.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,471.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99768
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,164.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,164.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,164.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98578
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,135.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,141.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,126.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,126.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,115.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,152.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,90.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,566.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,572.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,567.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,368.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,370.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,411.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,421.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99768
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9924
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99069
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,167.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,168.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,167.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,84.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98206
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,131.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,132.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,138.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,136.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,115.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,132.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,134.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
