Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,550.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,550.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,550.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,271.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,271.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,477.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,484.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,481.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99783
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99283
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,180.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,180.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,180.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,96.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,96.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,102.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,166.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,168.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,167.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,145.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,145.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,118.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,118.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,565.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,567.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,566.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,356.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,357.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,480.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,482.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,481.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99817
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99493
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9957
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,199.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,199.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,199.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,95.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,109.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,110.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,152.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,152.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,152.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,127.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,127.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,135.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,135.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,146.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,102.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,134.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,147.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,600.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,602.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,602.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,416.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,421.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,479.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,480.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,480.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99738
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,164.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,172.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,168.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,92.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97815
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99734
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98883
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,125.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,129.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,130.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,113.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,93.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,127.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,118.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97253
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,129.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,115.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,511.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,519.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,515.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,468.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,468.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,468.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,405.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,407.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99716
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98251
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,163.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,164.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,164.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,106.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,106.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,128.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,128.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
