Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,139.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,140.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,130.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,477.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,478.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,477.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,314.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,324.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,475.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,476.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,476.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9978
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99634
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,192.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,192.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,192.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,154.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,154.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,154.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,136.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,137.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,122.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,102.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,121.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,138.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,138.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,114.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,568.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,569.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,569.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,326.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,327.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,501.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,501.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,501.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99783
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99738
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,162.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,162.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,162.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,131.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,131.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,123.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,140.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,140.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,122.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,161.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,163.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,217.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,217.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,217.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,150.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,608.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,614.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,609.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,388.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,389.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,509.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,512.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,511.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99756
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98947
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99374
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,177.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,179.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,178.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,129.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,129.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,101.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,102.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,89.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,120.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,183.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,184.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,184.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,113.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,579.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,582.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,581.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,349.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,361.5
