Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,436.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,436.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99875
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98166
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99417
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,189.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,189.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,189.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,113.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,116.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,208.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,214.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,212.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,90.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,152.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,194.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,202.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,200.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,101.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,146.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,586.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,594.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,592.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,356.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,357.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,541.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,543.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,542.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99881
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97659
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99658
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,192.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,192.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,192.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,115.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,115.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,180.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,187.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,183.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98004
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,144.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,118.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,495.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,495.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,495.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,321.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,322.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,558.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,564.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,561.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99832
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97556
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,173.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,175.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,174.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98795
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,118.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,121.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,122.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,148.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,154.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,155.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,155.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,212.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,213.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,213.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,112.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,105.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,575.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,576.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,576.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,358.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,359.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,486.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,496.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,491.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99777
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9809
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99417
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,184.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,184.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,184.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,96.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,108.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,108.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,124.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
