Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,134.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,501.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,502.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,501.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,318.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,319.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,485.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,485.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,485.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99841
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97665
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,172.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,172.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,172.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,138.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9679
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,124.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,115.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,473.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,473.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,473.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,297.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,301.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,420.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,420.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,420.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99866
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98569
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,181.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,181.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,181.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,106.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,106.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,135.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,135.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,144.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,508.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,508.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,508.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,290.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,296.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,388.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,390.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99887
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98245
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,202.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,202.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,202.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,100.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,155.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,155.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,144.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,144.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,473.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,480.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,478.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,294.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,296.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,438.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,439.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
