Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99741
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97702
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99268
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,160.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,161.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,161.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,94.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,139.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,139.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,109.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,124.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,124.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,96.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,470.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,471.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,471.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,223.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,233.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,412.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,414.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99649
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98386
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98022
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,114.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,135.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,135.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,135.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,104.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,118.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,108.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,441.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,442.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,441.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,252.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,253.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,366.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,366.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99808
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97897
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,143.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,143.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97327
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,139.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,140.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,450.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,459.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,454.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,249.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,249.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,355.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,356.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99762
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98709
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98306
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,138.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,138.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98404
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,136.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,136.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
