Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,104.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,136.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,494.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,495.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,495.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,271.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,271.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,349.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,351.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99744
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97864
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99457
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,147.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,147.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,147.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,124.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96887
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,431.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,432.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,226.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,227.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,364.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,364.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99771
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9845
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99387
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,144.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,144.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,106.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,110.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,95.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,437.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,442.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,440.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,216.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,217.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,353.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,354.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99823
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99304
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99524
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,149.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,149.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,149.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,111.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,98.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,114.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,434.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,434.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,434.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,240.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,240.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,385.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,385.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
