Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99857
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98587
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,160.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,163.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,162.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98856
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,85.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,93.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,145.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96899
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,420.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,423.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,204.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,204.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,373.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,382.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99759
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98401
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,139.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97797
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,403.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,408.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,241.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,247.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,352.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,353.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99814
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99295
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98779
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,136.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,137.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,137.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,87.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96521
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,112.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,113.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97394
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,383.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,384.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,211.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,211.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,326.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,326.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99753
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98431
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97162
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,122.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,123.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97946
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96634
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97739
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
