Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,107.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,361.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,362.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,201.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,202.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,294.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,294.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99753
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97098
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96222
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,117.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,356.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,356.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,205.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,205.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,334.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,334.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99762
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98883
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98486
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,121.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,121.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94018
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,345.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,351.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,216.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,220.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,418.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,418.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98532
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98984
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,113.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,82.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94095
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98392
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,330.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,331.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,210.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,213.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,323.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,323.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99799
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99008
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
