Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,128.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,129.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99615
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94525
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96713
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,334.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,341.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,228.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,229.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,281.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,281.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99741
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99445
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96185
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,119.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,120.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,89.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91772
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,92.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,324.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,325.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,248.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,248.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,279.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,279.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9978
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97501
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9595
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,136.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,136.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93912
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,115.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,313.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,316.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,187.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,187.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,294.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,295.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9986
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97461
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97708
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,142.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,142.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,142.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95892
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
