Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,321.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,321.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,210.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,210.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,286.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,286.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99826
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97519
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,138.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,138.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,138.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98187
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97092
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97211
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,320.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,321.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,206.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,206.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,313.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,313.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99741
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99219
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97958
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94491
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,106.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,286.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,286.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,237.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,237.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,286.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,286.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99841
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98318
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97589
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,139.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,140.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94339
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,339.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,340.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,222.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,223.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,265.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,266.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9982
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98352
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97028
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,130.0
