Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93741
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97031
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,300.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,300.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,193.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,193.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,267.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,267.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9982
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97858
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,137.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,139.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,138.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96991
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,349.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,351.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,243.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,244.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,272.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,272.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99777
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98608
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97913
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97321
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97946
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,320.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,320.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,208.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,209.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,275.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,275.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99792
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97556
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,135.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,135.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,135.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97464
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97247
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97198
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
