Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,324.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,324.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,193.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,194.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,251.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,251.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99844
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98187
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96973
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,141.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,141.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,141.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95853
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,304.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,305.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,242.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,242.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,257.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,257.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99854
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98688
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98602
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,146.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,146.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96747
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,348.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,348.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,191.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,192.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,261.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,262.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99814
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9874
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,135.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96146
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,308.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,308.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,197.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,198.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,248.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,248.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99869
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98904
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96857
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,158.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,158.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
