Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98035
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96674
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97476
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,359.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,359.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,241.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,241.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,261.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,261.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99792
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98343
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96353
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,129.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,129.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,129.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95749
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,86.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96887
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96536
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,330.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,330.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,189.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,190.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,241.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,241.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99805
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99484
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97388
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97223
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97137
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97144
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,320.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,320.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,225.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,228.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,271.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,273.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99811
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,140.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,140.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,140.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98285
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94656
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,89.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
