Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,99.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,362.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,362.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,190.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,190.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,311.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,311.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99805
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,146.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,153.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,147.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98093
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93664
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96902
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,333.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,344.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,159.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,159.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,270.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,272.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99802
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98257
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,139.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,139.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,139.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96728
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97327
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97192
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9621
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,338.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,338.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,205.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,205.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,287.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,287.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99765
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98032
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95605
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,138.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,138.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,138.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96854
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97104
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96866
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,332.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,332.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,196.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,197.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,264.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,272.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99756
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97577
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,138.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,138.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
