Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96985
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96097
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,91.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,314.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,314.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,189.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,190.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,298.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,298.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99722
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97916
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97336
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,130.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,131.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,130.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96167
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,352.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,353.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,184.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,184.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,300.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,301.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99707
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97528
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97391
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,139.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,140.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9769
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93558
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,121.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,342.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,342.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,196.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,196.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,307.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,307.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99673
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97986
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98056
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,135.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,138.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,137.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9747
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9736
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94235
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.75
