Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,332.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,336.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,210.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,211.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,315.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,316.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99707
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99252
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,139.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,139.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97009
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,106.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9599
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,346.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,347.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,210.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,210.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,356.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,356.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9975
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,133.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,134.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,134.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,98.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97946
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92578
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,314.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,315.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,217.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,218.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,349.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,350.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99765
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9812
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98883
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,137.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,137.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95346
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,361.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,362.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,200.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,200.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,350.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,350.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99716
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98505
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,136.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,136.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,136.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96655
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95673
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
