Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96643
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95187
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98001
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9743
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,327.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,327.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,190.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,195.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,368.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,368.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99673
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98233
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,142.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,142.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,142.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97205
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,101.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95309
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,391.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,392.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,215.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,215.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,378.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,381.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99707
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98114
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97461
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,152.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,153.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,153.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97098
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96548
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95648
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,377.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,378.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,200.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,202.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,326.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,326.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99692
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98108
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,140.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,141.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,140.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98242
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97324
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
