Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,345.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,345.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,228.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,228.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,381.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,381.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99667
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98651
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,136.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,137.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,111.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97153
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.43
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97296
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,353.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,353.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,225.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,225.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,363.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,363.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9971
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98251
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98566
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,146.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,146.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,93.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97198
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,382.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,382.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,250.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,251.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,390.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,390.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99481
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,134.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,135.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,134.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,107.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,134.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,123.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,336.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,337.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,281.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,282.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,451.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,451.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,451.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99741
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97089
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,149.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,149.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,149.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,102.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,108.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98453
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
