Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,158.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,159.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,159.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,368.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,368.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,276.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,280.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,389.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,390.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9978
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98087
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,168.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,169.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,169.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98111
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,147.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,147.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97363
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97699
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,371.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,371.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,260.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,260.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,400.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,400.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99747
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98532
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98502
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,154.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,154.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,154.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96695
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,122.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,122.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97565
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,368.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,368.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,243.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,244.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,374.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,375.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99683
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97809
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,169.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,169.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,169.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97427
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,87.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,121.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
