Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,423.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,423.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,270.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,270.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,407.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,407.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99673
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,147.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,147.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,147.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97418
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,118.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9646
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,108.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,406.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,407.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,258.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,261.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,387.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,392.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,132.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97156
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,112.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96036
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,113.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,97.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,399.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,399.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,399.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,216.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,216.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,383.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,383.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99707
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97394
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,149.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,149.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,149.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98404
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,125.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,124.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9823
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97076
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9794
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,401.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,403.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,257.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,260.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,352.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,352.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99719
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99133
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97995
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,157.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,158.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95642
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,110.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
