Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9791
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,101.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,407.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,407.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,266.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,268.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,350.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,356.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99612
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97711
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,136.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,136.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,136.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,92.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96393
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,107.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,125.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97351
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,402.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,402.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,261.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,261.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,407.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,407.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99695
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98965
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,159.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,159.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97357
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96078
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,124.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,138.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,138.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9769
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97116
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,410.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,412.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,271.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,280.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,377.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,377.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99561
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98999
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98126
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,144.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,144.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97086
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,117.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,117.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,136.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,136.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97125
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
