Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,393.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,393.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,259.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,259.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,386.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,386.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99475
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98972
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98254
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,146.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,146.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99539
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96268
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,150.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,151.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,150.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,116.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,151.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,156.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,153.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,441.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,441.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,441.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,283.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,283.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,420.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,425.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99463
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,166.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,167.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,166.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,153.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,153.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,153.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,114.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,149.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,461.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,463.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,462.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,267.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,268.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,441.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,475.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,468.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97812
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,132.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,133.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,91.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,115.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,75.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97971
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97665
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96799
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,99.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,391.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,392.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,288.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,289.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,401.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,406.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.996
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9827
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,169.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,170.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,170.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,79.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,113.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
