Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,106.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,121.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,485.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,485.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,485.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,293.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,302.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,382.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,386.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99518
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97128
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,147.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,155.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,149.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9722
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,139.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,150.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,147.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97427
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,109.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,457.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,459.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,458.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,275.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,279.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,440.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,440.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,440.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99673
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98108
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99377
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,168.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,169.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,168.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,119.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96847
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,149.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,150.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,150.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,82.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,108.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,514.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,515.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,515.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,314.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,315.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,440.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,448.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9957
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98236
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98773
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,150.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,150.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,150.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96271
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,135.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,135.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,123.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,96.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,110.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,120.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,496.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,496.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,496.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,283.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,284.0
