Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,447.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,448.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99692
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,166.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,170.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,169.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95529
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,137.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,137.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97208
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,127.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98373
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,100.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,108.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,117.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,466.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,469.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,468.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,307.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,317.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,461.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,464.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,462.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99646
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,169.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,169.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,169.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,120.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,121.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,121.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97104
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,155.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,155.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,155.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,126.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,501.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,501.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,501.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,353.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,353.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,465.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,469.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,467.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9957
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99646
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,155.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,155.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,155.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,82.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,169.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,169.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,169.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,169.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,170.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,169.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,134.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,114.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,132.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,103.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,133.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,571.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,573.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,572.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,391.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,391.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,538.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,543.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,540.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99561
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9711
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,154.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,154.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,154.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,114.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,114.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,128.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,131.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,149.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,149.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
