Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,113.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,119.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,126.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,104.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,123.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,522.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,525.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,523.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,332.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,341.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,507.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,507.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,507.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99548
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,162.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,163.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,163.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,150.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,151.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,150.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,128.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,128.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,97.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,130.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,135.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,120.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,131.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,498.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,498.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,498.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,339.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,339.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,510.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,515.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,511.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99612
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97885
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,172.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,172.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,172.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98111
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,131.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,131.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,111.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,164.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,164.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,164.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,136.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,538.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,539.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,538.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,277.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,278.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,490.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,496.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,491.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99609
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97211
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99078
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,165.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,165.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,165.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96909
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,104.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,105.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,141.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,144.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,130.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,150.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,150.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,150.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,459.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,462.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,462.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,305.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,310.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,507.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,510.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,508.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
