Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99484
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97507
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,151.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,151.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,151.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9776
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,156.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,156.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,156.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,110.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,129.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,120.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,117.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,465.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,465.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,465.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,325.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,334.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,520.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,520.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,520.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99564
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98288
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99429
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,158.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,158.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,136.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,136.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,126.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,127.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,134.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,135.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97198
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,145.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,145.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,456.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,457.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,457.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,314.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,314.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,532.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,532.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,532.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99744
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97913
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,201.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,201.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,201.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,104.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,121.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,133.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,133.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,132.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,156.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,157.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,145.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,147.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,546.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,547.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,547.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,316.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,316.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,515.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,517.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,516.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99615
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9895
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99469
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,159.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,159.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,100.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,134.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,134.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,134.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98633
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,121.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,101.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97397
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
