Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,135.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,135.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,148.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,149.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,490.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,490.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,490.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,372.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,373.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,493.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,495.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,495.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99741
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99142
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99429
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,186.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,186.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,186.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,101.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,118.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,119.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,141.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,142.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,122.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,130.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,160.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,161.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,160.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,546.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,546.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,546.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,357.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,368.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,523.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,524.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,523.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99521
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99356
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,148.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,149.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,148.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,102.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,129.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,129.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,149.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,150.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,150.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,113.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,173.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,174.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,173.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,113.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,135.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,136.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,115.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,570.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,570.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,570.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,387.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,392.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,468.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,469.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,469.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99362
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.992
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99231
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,123.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,108.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,108.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,95.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98633
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,121.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,102.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,102.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,104.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,137.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,150.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,150.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,150.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,452.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,452.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,452.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,419.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,420.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,420.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,411.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,417.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
