Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98749
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,116.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,92.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,130.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97873
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,115.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,137.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,162.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,162.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,162.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,145.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,145.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,138.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,478.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,479.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,478.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,443.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,444.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,443.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,447.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,459.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99445
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,139.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,140.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,140.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,99.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,99.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,81.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95657
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96323
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,140.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,141.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,142.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,143.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,100.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,171.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,172.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,171.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,413.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,414.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,320.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,328.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,507.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,508.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,508.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98206
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99658
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,143.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,147.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,143.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,144.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,144.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,148.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,148.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,148.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,164.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,164.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,164.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,138.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,458.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,463.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,461.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,341.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,341.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,528.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,528.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,528.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97464
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,149.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,150.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,150.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,71.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,104.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,108.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97534
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
