Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,132.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,151.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,151.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,151.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,116.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,448.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,449.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,448.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,326.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,331.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,446.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,450.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97678
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,168.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,168.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,168.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,110.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,110.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,95.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,104.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,141.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,142.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,142.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,142.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,122.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,463.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,464.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,463.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,303.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,304.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,478.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,480.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,479.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99582
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9921
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,142.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,142.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,142.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,109.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,122.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,112.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,104.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,153.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,153.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,144.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,121.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,124.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,126.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,119.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,490.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,492.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,491.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,441.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,442.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,442.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,482.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,496.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,485.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98904
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99686
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,151.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,151.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,151.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,103.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,155.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,155.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,155.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97024
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,119.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,156.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,160.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,140.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,110.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,462.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,463.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,463.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,367.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,369.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,517.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,521.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,518.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
