Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99542
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97684
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,144.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,145.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,107.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,107.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,111.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,111.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,106.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,113.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,167.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,168.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,168.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,530.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,531.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,530.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,362.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,362.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,421.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,423.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99521
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99252
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,137.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,138.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,85.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,114.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,117.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,101.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,109.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,168.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,168.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,168.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,112.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,537.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,537.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,537.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,381.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,382.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,441.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,455.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,448.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99509
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97238
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,141.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,141.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,141.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,126.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,133.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,154.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,154.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,154.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99316
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,163.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,164.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,164.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,101.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,501.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,502.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,501.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,314.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,318.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,463.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,465.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,464.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99469
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97903
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98703
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,133.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,134.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,133.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,100.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,109.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,108.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,146.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,146.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,106.75
