Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,151.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,152.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,121.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,540.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,541.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,540.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,286.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,290.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,435.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,435.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99564
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97824
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,164.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,165.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,164.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,73.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,94.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,104.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9791
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,121.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,98.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96582
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,134.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9715
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,166.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,174.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,169.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,116.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,509.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,516.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,512.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,339.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,340.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,440.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,450.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,443.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99579
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98257
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,147.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,147.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,147.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,103.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96268
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,114.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,115.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,106.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,145.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,138.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,152.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,487.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,487.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,487.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,310.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,310.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,438.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,469.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99622
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9881
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,155.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,155.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,155.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,80.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,127.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,128.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,118.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,120.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,138.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,456.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,466.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,459.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,408.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,409.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,380.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,392.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99637
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98312
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
