Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,156.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,156.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,77.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98584
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,137.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,143.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98477
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,110.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,114.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,435.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,442.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,353.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,357.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,402.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,409.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99588
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,148.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,149.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,148.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,97.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,106.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,106.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,139.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,134.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,464.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,467.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,466.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,384.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,394.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,436.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,440.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99753
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,162.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,165.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,163.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,82.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97678
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,104.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,149.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,150.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,103.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,130.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,102.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,461.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,462.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,462.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,353.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,354.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,443.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,451.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99637
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98038
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99454
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,150.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,152.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,151.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,110.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,126.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,126.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
