Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,141.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,141.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,106.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,446.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,448.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,348.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,351.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,433.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,447.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,440.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99686
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98322
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98889
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,161.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,169.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,163.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97922
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,102.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,93.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,99.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,115.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,131.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,488.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,496.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,489.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,322.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,325.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,389.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,393.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99677
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97665
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,173.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,173.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,173.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,97.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,132.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,132.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,111.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,123.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,482.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,484.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,483.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,247.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,247.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,420.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,420.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99707
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96506
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,147.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,148.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,148.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98486
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,88.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,120.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,98.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,118.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,433.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,434.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,235.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,235.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,372.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,372.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99646
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96948
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,144.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,144.62
