Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98111
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,124.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,133.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,146.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,146.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,110.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,494.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,494.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,494.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,274.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,274.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,426.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,427.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9722
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98727
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,119.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,120.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,118.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,119.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9675
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,137.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,104.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,479.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,481.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,480.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,249.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,250.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,349.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,350.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98526
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98642
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,130.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,81.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99606
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97964
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,116.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,117.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98083
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96344
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,108.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,409.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,410.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,265.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,265.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,351.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,355.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97974
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9942
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,128.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,128.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,128.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,66.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97729
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97668
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,133.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
