Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96509
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,138.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,138.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,411.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,411.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,267.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,268.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,376.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,377.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9953
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98569
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,68.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,82.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97189
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96771
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,126.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97925
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,133.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,137.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,402.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,403.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,402.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,254.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,254.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,367.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,374.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97922
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99536
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,105.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,95.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,95.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97681
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,141.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,141.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,124.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,343.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,344.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,267.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,268.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,416.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,420.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99414
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98126
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,104.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98004
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97101
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96695
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,99.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,316.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,318.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,252.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,254.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,339.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,341.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9913
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99213
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,124.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.25
