Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,88.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,78.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94931
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,157.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,158.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,153.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,153.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,153.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,116.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,400.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,401.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,286.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,287.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,446.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,448.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99484
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98395
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,129.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,129.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96997
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,110.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,119.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,120.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,432.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,432.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,432.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,312.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,316.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,364.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,364.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99548
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,138.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,138.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,138.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97171
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,89.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95947
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,112.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,96.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,103.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,366.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,366.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,260.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,261.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,352.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,353.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99603
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.978
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,139.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,139.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,139.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96973
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96353
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,109.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
