Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,100.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,376.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,376.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,207.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,213.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,324.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,324.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99619
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9913
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99484
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,146.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,148.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,147.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,89.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,111.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94653
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96414
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96204
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,400.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,403.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,229.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,233.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,360.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,364.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99649
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9819
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97943
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,154.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,155.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,155.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97745
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,106.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,106.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97504
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97327
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,402.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,403.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,253.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,257.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,322.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,323.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99689
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98929
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96963
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,154.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,154.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,154.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96838
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,105.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,105.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97327
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,112.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,430.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,431.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,256.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,256.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,306.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,306.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99759
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99039
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,174.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,174.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,174.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
