Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96472
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97278
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,431.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,432.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,432.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,266.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,267.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,351.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,354.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99667
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98965
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98502
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,152.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,152.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,152.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,110.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97104
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,129.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95981
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,111.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,106.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,436.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,438.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,235.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,236.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,378.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,379.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99603
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96728
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98193
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,135.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,135.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,135.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96948
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,116.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96963
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,145.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,447.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,447.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,197.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,203.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,329.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,337.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99756
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98758
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97223
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,163.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,163.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,163.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97461
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,166.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,167.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,167.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,100.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96896
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
