Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,410.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,410.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,253.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,254.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,379.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,388.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99466
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98383
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,119.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,104.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,111.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97037
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96603
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,126.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,143.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,148.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,146.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,389.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,389.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,205.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,207.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,434.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,444.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,440.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99567
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96963
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98856
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,139.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,139.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,139.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99783
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,110.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,110.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95361
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,110.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,371.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,371.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,274.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,274.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,380.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,385.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98669
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,123.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,106.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9508
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,122.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,355.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,356.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,230.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,234.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,368.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,380.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99603
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98547
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,132.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,132.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,132.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96179
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
