Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,104.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97018
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,115.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97082
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,130.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,130.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,358.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,359.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,249.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,250.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,403.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,403.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97794
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98386
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,136.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,136.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95392
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94885
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,108.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96054
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97107
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,381.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,386.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,198.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,198.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,346.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,358.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99741
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97913
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98663
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,157.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,165.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,161.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,89.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,125.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96979
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97314
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,110.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96707
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,128.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,424.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,432.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,243.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,243.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,390.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,394.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99799
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97159
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98749
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,163.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,163.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,163.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96014
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,94.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,111.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,120.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,127.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
