Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,413.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,419.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,417.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,247.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,248.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,423.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,429.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99731
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98309
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,154.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,154.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,154.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9639
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,104.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,100.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9805
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94177
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,102.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,401.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,401.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,216.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,217.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,352.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,353.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99811
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97577
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98248
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,180.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,181.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,181.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98022
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98114
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,109.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,99.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96027
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,129.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,117.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,466.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,468.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,467.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,192.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,193.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,353.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,353.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99759
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98145
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9921
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,143.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,160.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,147.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,98.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,124.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,124.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,414.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,431.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,224.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,226.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,395.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,396.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99713
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98819
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,173.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,174.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,173.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,113.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.0
