Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,109.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96878
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,109.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,471.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,472.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,471.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,220.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,221.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,341.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,351.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97736
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98163
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,138.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,138.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96387
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97244
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,109.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97681
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,370.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,370.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,245.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,247.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,334.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,335.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99857
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,205.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,206.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,206.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,74.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97537
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,114.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,108.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,106.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,480.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,483.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,483.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,237.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,238.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,340.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,342.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99722
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,162.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,169.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,165.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97052
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,108.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
