Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,426.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,444.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,435.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,247.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,247.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,342.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,352.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96924
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9798
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,125.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,126.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96936
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,101.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,109.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,336.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,337.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,274.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,277.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,307.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,308.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99719
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98383
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93173
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,136.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,136.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,136.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,106.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97412
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.57
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95383
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,376.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,377.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,256.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,258.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,246.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,247.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98972
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95779
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,123.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,123.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98267
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,118.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9639
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95016
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,128.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,326.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,326.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,276.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,277.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,337.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,337.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99557
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98541
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,126.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,126.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,126.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,80.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
