Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96301
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99826
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,159.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,159.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,385.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,386.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,212.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,212.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,397.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,398.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99078
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,135.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,136.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,136.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,89.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95908
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,106.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,106.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97876
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,120.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96069
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,386.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,390.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,224.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,225.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,322.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,323.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9964
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99481
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,149.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,149.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,149.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,109.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,115.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97443
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97137
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,102.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,102.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97391
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9519
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,395.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,395.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,233.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,239.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,335.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,335.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99527
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99335
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,129.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,111.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,111.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96799
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,123.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94229
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,389.88
